Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.17
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.3
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.33
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,20.89
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,16.85
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
551512,Nunnery Pontllanfraith,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.4
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,16.71
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,20.22
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,14.62
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,41.9
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
551512,Nunnery Pontllanfraith,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,11.9
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,19.07
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,17.18
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
551512,Nunnery Pontllanfraith,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.5
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,22.62
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,18.71
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,55.9
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
551512,Nunnery Pontllanfraith,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.6
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,19.16
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,18.44
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,41.6
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
551512,Nunnery Pontllanfraith,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.7
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,10.99
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,19.13
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,17.38
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
551512,Nunnery Pontllanfraith,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.4
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,23.8
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,10.25
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,15.86
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,16.84
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
551512,Nunnery Pontllanfraith,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,23.9
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,10.26
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,16.69
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,15.7
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
551512,Nunnery Pontllanfraith,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.0
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,11.63
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,16.9
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,16.25
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,35.1
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
