Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.2
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,9.15
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,16.22
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.94
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,39.2
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
551512,Nunnery Pontllanfraith,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.3
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,10.21
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,16.66
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,37.4
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
551512,Nunnery Pontllanfraith,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.4
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,9.53
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,16.43
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,17.72
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,42.7
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
551512,Nunnery Pontllanfraith,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.5
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,9.63
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,17.53
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,19.74
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,45.3
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
551512,Nunnery Pontllanfraith,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.6
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,9.06
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,16.31
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,18.85
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.7
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,10.01
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,17.34
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,17.63
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
551512,Nunnery Pontllanfraith,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.8
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,9.84
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,17.49
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.67
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,36.3
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
551512,Nunnery Pontllanfraith,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.0
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,11.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,17.22
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
551512,Nunnery Pontllanfraith,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.1
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,11.23
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,16.87
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.1
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,33.8
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
