Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.2
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,10.93
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,17.05
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,12.94
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,31.1
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
551512,Nunnery Pontllanfraith,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.3
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,16.66
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.03
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,33.7
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
551512,Nunnery Pontllanfraith,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.5
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,10.3
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,17.93
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,14.06
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,34.8
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
551512,Nunnery Pontllanfraith,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,25.6
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,9.7
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,16.83
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,14.5
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
551512,Nunnery Pontllanfraith,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,25.7
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,10.72
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,17.24
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,14.7
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,33.0
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.8
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,9.91
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,17.43
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,15.14
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,34.9
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
551512,Nunnery Pontllanfraith,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.0
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,10.12
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,17.81
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,15.46
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,37.7
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
551512,Nunnery Pontllanfraith,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.1
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,10.92
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,18.1
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,16.16
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,36.5
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
551512,Nunnery Pontllanfraith,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,10.42
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,16.5
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,16.55
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,36.4
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
551512,Nunnery Pontllanfraith,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.2
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
