Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.3
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,10.95
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,17.31
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,19.41
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
551512,Nunnery Pontllanfraith,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.4
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,10.77
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,17.44
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,17.51
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,39.5
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
551512,Nunnery Pontllanfraith,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.6
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,10.73
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,17.96
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,17.16
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,39.4
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
551512,Nunnery Pontllanfraith,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.7
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,10.27
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,18.69
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,16.77
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,41.7
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
551512,Nunnery Pontllanfraith,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.1
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.8
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,11.39
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,19.97
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,15.43
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,38.8
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
551512,Nunnery Pontllanfraith,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.0
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,10.13
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,21.42
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,15.98
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,45.4
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
551512,Nunnery Pontllanfraith,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.5
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.1
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,10.83
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,18.3
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,16.02
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
551512,Nunnery Pontllanfraith,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.2
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,11.58
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,18.82
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,15.69
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,39.0
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
551512,Nunnery Pontllanfraith,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.6
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.6
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.3
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,11.14
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,18.86
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,15.84
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,42.3
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
551512,Nunnery Pontllanfraith,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
